Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9890399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9781200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9697
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Min),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9305399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95642
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87424
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8898299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86374
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89499
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9082
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9441799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93619
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98816
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95221
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9012700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9631299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90707
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92209
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.94
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9046
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94586
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,176.38
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9396700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95715
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93826
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9789700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Current (Max),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8970899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92847
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8911399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90466
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8641
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8573299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,250.08
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94501
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9617600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8659
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9799200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Min),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Current (Max),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Min),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Current (Max),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9489700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9524799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96793
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
