Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93606
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88751
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91843
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.94
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8647100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87536
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9532200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,157.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88159
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8556799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90576
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9691799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9865700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Current (Max),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9662799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9671299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9865700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90185
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9321299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.31
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86841
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88339
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,124.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,169.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,170.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,170.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89395
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90265
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9350299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9901399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9441799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Min),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9433
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94406
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9118
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88995
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.19
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88479
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94186
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9732700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91058
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9356700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97736
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93204
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92264
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89764
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
