Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82635
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88339
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9468700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Current (Max),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Current (Max),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9449799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90497
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88092
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93942
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89874
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94873
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8720700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9148200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9914200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96844
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Current (Max),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Current (Max),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9726600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9415
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9482700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9547399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9115
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.63
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92279
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85339
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81033
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,180.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93701
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90192
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9789700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99631
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96478
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Current (Max),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Min),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9638399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94971
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9078
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89056
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.63
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9741200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87985
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,188.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,193.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
