Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9895
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86416
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99866
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Min),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Current (Max),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9490000000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89084
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9204399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92184
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9008799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,211.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,211.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93878
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99869
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Current (Max),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Min),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9444299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9527
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8872399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90228
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8816200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,160.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96326
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9325200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99771
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9915200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9895299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95578
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Min),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89828
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95554
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96344
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91455
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86816
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9346899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95731
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93924
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9957600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98462
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98529
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,N Current (Max),A,0.0
