Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Min),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Current (Max),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Min),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Current (Max),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91269
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9315200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90271
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9389
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9183
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,200.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,200.12
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,200.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,182.38
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91586
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94888
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9646299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9971
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9813200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Min),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92911
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91919
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95505
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9185200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93814
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76666
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,182.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,47.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6150100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9813200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Min),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Min),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Current (Max),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94852
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92364
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9842200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9756799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9082899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93021
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9793700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8306600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,197.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94958
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91681
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9425
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99756
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9926799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9809
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Min),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Current (Max),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Min),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Current (Max),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Min),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95734
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9262100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
