Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96872
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.81
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9490700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90259
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8339799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.14
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,213.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,231.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,233.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,232.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,32.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9297200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8439
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76388
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9763799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Min),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (Max),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Min),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (Max),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9366399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97165
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9891700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93304
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,207.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,209.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,38.37
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92438
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87582
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7348600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99493
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9902299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9602299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Min),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96988
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9728100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95026
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9655100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92538
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.69
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92984
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89392
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9737899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,191.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,191.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,206.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9401799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95947
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9864200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98529
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Min),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (Max),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9773299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9978899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9818100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9843700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92432
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8815
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97403
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
