Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,193.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,226.25
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,227.12
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,226.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,209.5
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,210.62
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,209.75
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,37.06
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93289
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.83639
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87115
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9978899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98816
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9883700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Min),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (Max),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Min),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9859899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91104
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9976799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9941399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.37
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99451
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8594
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,262.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,263.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,262.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,244.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,245.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,219.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.69
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94681
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.79571
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8891
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98825
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9933200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (Max),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Min),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9292
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9976799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9913299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9502299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8605299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8819
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9100299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,211.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,231.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,235.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,233.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,206.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,207.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,206.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93832
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.69812
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9222100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99167
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9904200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9915799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Min),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (Max),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Min),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9933799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99475
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95105
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9958799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9319799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.06
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9784799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87518
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89718
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,73.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,290.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,297.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,295.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,199.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,199.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8701200000000001
