Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.68243
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92261
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9862700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9930399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (Max),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Min),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (Max),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (Max),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9730200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99582
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85687
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,250.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,251.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,250.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,211.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,211.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,211.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9335899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8821100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93668
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99695
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Min),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (Max),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Min),A,143.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (Max),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97998
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.69
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9223600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87515
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93234
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,240.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,244.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,243.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,205.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,206.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,205.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.94
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8907799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9023399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9228799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99734
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9920700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9603299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Min),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (Max),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.996
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94611
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96475
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86859
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86075
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92404
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,224.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,224.38
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,224.12
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,233.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,234.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,233.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.63
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9071299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8919100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9566899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9949600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9668899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (Max),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,73.62
