Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9853799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93765
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9900200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83267
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9171100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,66.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,266.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,266.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,266.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.13
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9170799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9208700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9642299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9832200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9858399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9769
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (Max),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Min),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93509
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9446700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9501299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9241299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93719
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,204.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,203.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9071600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9314
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9874299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Min),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (Max),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9510799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94531
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98672
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93494
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8555299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9890100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9391200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,234.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,239.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,238.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.81
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96005
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90802
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96109
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9893799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98096
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9730200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (Max),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90695
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9886799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
