Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81314
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9680799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,142.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,184.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,142.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99393
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99582
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96405
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9543799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9345100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9175700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9822700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88128
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,189.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,171.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9308799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.79318
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9313600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96747
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9787899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9208700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9134200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99902
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,213.88
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,214.62
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,214.38
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.13
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92169
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8049
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94055
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9894700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9832799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9698200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (Max),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9795799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95209
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8680399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9875799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9082
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82632
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9972799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9182100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
