Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,196.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,196.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.19
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78442
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9321299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9948100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9821200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9665799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9650299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9173
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87124
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9882799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90497
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86093
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96149
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9384100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.84829
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9471700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99445
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98767
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Min),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (Max),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Min),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9532200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9737899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92956
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8867200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,204.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,204.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97665
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95795
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Min),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (Max),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Min),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (Max),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9864200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9046299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9926799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9246200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8706299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9579799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,247.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9654799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92535
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99731
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Max),A,14.75
