Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9935
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96786
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Min),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96536
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91855
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9862700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94696
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85898
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94473
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,210.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,190.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.81
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9717399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9164399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9975299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98859
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Min),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9851700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9566899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91427
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9778399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94699
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,196.62
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,197.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,196.75
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9111299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9537700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99774
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9933200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9690200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Min),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (Max),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9087799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9760700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90054
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9653
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9790000000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,211.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,213.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,211.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91791
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94876
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9891700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9490299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (Max),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98556
