Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9192799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90585
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95544
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9850200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9481200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9659700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,170.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.37
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8612
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9610299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9353600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Min),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9391799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95868
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9335
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9782700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91171
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9723200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9363100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,223.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,239.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,231.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,34.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-62.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7783800000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.45055
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9957600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9943799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9891399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Min),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (Max),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Min),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Min),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9328299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87485
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90225
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97372
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99472
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9551700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95019
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,195.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9930100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8358700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99582
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99582
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Min),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (Max),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94537
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96921
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9535799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
