Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91199
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,197.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,197.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,197.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.19
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9941399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8295600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8746
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99756
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Min),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (Max),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (Max),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Min),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (Max),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9654200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9865700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9830899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9285
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.19
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84286
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9328299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,234.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,235.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,234.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,206.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,207.25
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.88
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,194.62
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,196.75
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.37
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95404
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7756
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9623700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95395
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (Max),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97241
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89856
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9968299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9482700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9449799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.94
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89102
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8733200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92474
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.94
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8581200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9985
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Min),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Current (Max),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9694200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90549
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93829
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.69
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8698100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9400299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
