Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9682299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9773299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97913
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Min),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Current (Max),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9827600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9656399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93689
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8815299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.89
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,204.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89441
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9362799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95029
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9898100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9922799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Min),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Min),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,126.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9954799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.06
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90735
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9273100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,237.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,248.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,242.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.87839
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94385
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9446100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9970100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9883700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9903299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Current (Max),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9241
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90402
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9179700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9930399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.879
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,239.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,239.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,239.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,202.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,245.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,245.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,245.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89697
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93939
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92319
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
