Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97324
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Min),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Min),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Current (Max),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Min),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93225
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92386
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9537
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9120799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,211.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,214.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,211.88
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,219.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,220.12
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,219.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9233399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9590799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86859
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9879100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Min),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Current (Max),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,115.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Current (Max),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94189
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90533
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9706100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8613
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91617
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,187.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,188.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89871
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93365
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88428
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9901399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9925799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Current (Max),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9086
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9053
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.13
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.95
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.84585
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8407600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89715
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9873700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Min),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (Max),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9623700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
