Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9676799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.94
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85757
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,199.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,199.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,199.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.06
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90646
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.78137
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94955
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99539
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99435
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9711299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Min),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Min),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (Max),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9071
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90304
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88089
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,211.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,213.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,212.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8871700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92663
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Min),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (Max),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Min),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97449
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9082899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9237
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92819
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,191.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89694
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9497399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9964
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Min),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Min),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9454
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9869700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90845
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
