Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95947
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,188.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,209.88
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,210.25
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,210.12
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90723
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9553799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9083200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Max),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Min),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Max),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9822700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9712799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92801
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9870899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,158.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,220.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,225.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,222.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.866
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9666100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91012
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9914200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9890100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96509
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96149
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9637100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9943799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94958
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,204.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,205.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,193.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98251
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96924
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88135
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9959399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Min),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Min),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Max),A,139.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Max),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9856600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9732700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93527
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98251
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.31
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8536
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,185.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,185.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,230.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,235.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,232.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,219.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,220.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
