Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9053899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.81976
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98935
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9287700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9724700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9578200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9529700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,184.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,197.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,198.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,198.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.13
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9193100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9346899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9976799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99564
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99734
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Min),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Max),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Min),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Max),A,101.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9757399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8917799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92425
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.68
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,253.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,254.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,254.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93027
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81772
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8850399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9964299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9950899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Max),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Min),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Max),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Min),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9542799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9527899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8898
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9292299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9838899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9659399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,223.88
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,227.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,225.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,202.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.94
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9909100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95514
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95511
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99493
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9778399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9935
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
