Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Min),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9895
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89828
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9133
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91199
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9330700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9912700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,180.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9993299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9340200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9905700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Max),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90951
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91379
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.31
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8165899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99835
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,203.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,204.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99939
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94229
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9941700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99167
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Min),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Max),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93896
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94379
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.56
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9795799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7762399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99734
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,208.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,209.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,208.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9672200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89264
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9983799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9951200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9921
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Min),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Max),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Min),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Max),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Min),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9761299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83526
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
