Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.56
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,250.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,250.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,250.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,218.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,222.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,220.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,207.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9853799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9660299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8970299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9972200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9888600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Max),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96841
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9358799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8209200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91235
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,224.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,224.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,224.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,191.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,192.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,191.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91901
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94153
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89807
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9981700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9838899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9908100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Max),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Min),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9717399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9989299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94504
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9232799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,226.38
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,227.5
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,226.75
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,189.88
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,239.62
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,240.12
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,240.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92419
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94781
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9199200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99884
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Min),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Max),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92966
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98895
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92911
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
