Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,69.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,283.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,283.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,283.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,208.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,208.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,208.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,200.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.13
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9329799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99841
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9880399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Min),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Max),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Max),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9953299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9287700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9799200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9887100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82116
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95419
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,207.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,207.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,217.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,217.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,217.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,178.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9430200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94757
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9543799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9971899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9933200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9941399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Max),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Min),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Max),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Max),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9869700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9769899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87161
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9090299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9835799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8963
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89441
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,200.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,200.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,200.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,168.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8667600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9379
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99869
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9922799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Max),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Min),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Max),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8678
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88077
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9810200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,244.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,246.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,245.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,185.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7962
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93552
