Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9978899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Min),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Max),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Min),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Max),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98587
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96011
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9151299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9973799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9560799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75985
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,210.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,211.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,211.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,264.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,264.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,264.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90896
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8688
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9965799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99792
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9931
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9858100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Max),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Max),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Min),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Max),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91296
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92245
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.06
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87875
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95135
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,203.62
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,189.38
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,190.12
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91296
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8813200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77649
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9970399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9830899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Min),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Max),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9877299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91376
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98062
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89551
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80917
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97562
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,218.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9435399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77078
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89087
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99808
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Min),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Min),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
