Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93689
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9325200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97324
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9093899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81079
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8352299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,204.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,205.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,206.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,205.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93295
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8257399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8911100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9943200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9936799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Max),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Min),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Max),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Min),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Max),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99759
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9532200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9764700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9376200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,43.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8763700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73175
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9864799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,195.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,191.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,191.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,219.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,219.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,219.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9757100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91617
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8880899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9943200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9952700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99313
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Min),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Max),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Min),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Max),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97244
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9332600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83188
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85196
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.905
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,215.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,216.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,215.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98587
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.866
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9426
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Min),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Min),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Max),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99597
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9846799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8778100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97235
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97983
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
