Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75869
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93042
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,199.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,200.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.06
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94681
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8829299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9946299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9989
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9630700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92563
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9875799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,43.94
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82406
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7371800000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,215.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,215.12
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,158.25
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9281
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88894
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93915
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Max),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99777
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99484
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95126
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8213799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9785799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9184899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,194.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,195.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93805
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9696299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9972799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9944799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9906299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Max),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99771
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8353200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83478
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
