Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,225.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,227.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,226.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,224.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,225.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,224.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9752799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8438399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99823
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Min),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Max),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98401
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9922799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9194
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.37
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91351
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8393799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,213.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,195.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,195.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.94
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.77465
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9986
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9941700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Min),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Max),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Max),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Min),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Max),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9961200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90954
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9886799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8585799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,240.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,240.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,240.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,223.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,224.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,224.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,217.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,219.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,218.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89212
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6794100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88455
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99915
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Min),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Max),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Min),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94479
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96936
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92404
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8691700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85895
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,229.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,234.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,230.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,160.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-53.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8850100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.55361
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8788100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Min),A,1.88
