Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96677
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Min),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Max),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Min),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9971899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96152
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97864
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9843700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.44
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8983399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,160.62
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.72815
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.60192
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9973799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97983
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9763200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Min),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Max),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9686899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93921
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89575
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,218.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,218.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.93
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.76162
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.604
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9566
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9688399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9930100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Min),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Min),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Max),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9641700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88956
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94125
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.94
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79953
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9505899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,202.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,204.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,175.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,181.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.94
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9307200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.68725
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91565
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9862700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9941399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Min),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Max),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88833
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
