Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9504100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9740000000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85739
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99429
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,120.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,209.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,209.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,209.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,154.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9028
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9711299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9520000000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9901700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Max),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Max),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99466
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8558600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,267.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,269.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,268.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,188.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.87
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9461700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9741200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98935
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Min),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98401
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96991
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9810200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.37
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89859
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8330700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99765
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,198.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,199.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93368
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9475399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90091
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Min),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Min),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Max),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9880399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9671299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9676799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.75
