Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9948100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8593700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9159200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9414100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9940200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9835799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Min),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Min),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Max),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9818100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9616100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9568200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83325
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8066399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9025299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9086299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99182
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9603299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Max),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8855299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88974
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93729
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.63
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82785
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79678
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9383799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91617
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9061
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9832799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98425
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9751299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Current (Min),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Current (Max),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9095799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9672200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.94
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80014
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90228
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,153.75
