Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92609
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91861
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98267
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9910899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9792799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9093
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89035
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98718
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9641700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9847100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9962799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8118
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9975299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7052
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8935200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9582200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Current (Max),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Min),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Current (Max),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93521
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96094
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9316700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92453
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85815
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,258.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,258.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,258.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92386
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.78122
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8869299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96826
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97809
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97644
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92514
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9515100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94385
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9582200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99716
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.37
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81753
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,207.62
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92361
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8298
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88833
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9596899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97162
