Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Min),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90375
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90048
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8997200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9309700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90399
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87164
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82785
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91543
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.31
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90045
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.67684
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95016
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95691
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97235
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96201
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Min),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91296
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8620899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90674
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88626
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84649
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-54.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.6083
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9279200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93927
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93448
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96915
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8754299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96957
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89133
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88403
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90222
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.06
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8814700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8773799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8506799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-55.13
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90295
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.574
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9006
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96844
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93545
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92395
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8829
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9761299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90527
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
