Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97745
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91427
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.87
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9000799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84424
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.63
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7589100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9875799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93173
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Max),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91446
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9369200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94858
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9743
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8432
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8388
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-57.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9353299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.50576
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76458
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9782700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95373
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8845200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88556
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.94
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9716799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8208
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.31
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8662700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9666100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9975299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.7738
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8959
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95581
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9659700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87787
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83557
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93906
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86203
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.43
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89059
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84472
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
