Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,144.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99713
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96591
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91028
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94806
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9877
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93594
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89181
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92065
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95306
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9835200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95352
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.63
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8206100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97403
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,176.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.81
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99759
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9660299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90091
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9492200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96286
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9498
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Max),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85736
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8592200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94888
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9720799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.63
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86108
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76559
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9909100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9659399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.88812
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9316700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9779
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94678
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9149200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9663700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96146
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8471
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9378
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82358
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83929
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8590399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
