Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89084
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9509
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9706100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9340200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88455
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78247
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94699
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.93
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79025
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83709
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87225
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.79998
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94168
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9015200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9606899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9416200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9715299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.69
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84439
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75015
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9087799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8635200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9331
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.94
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8323
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9619700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.13
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.94
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8812200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9446700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90536
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9646899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9358200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89026
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94125
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90723
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9213600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95224
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9377700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8209799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66571
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8783200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.6492600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93558
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9734799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92419
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,59.0
