Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92935
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7943399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96121
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9633799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8950799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7218899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83526
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67565
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.32
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.841
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.62371
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9037200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94968
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97311
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Max),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8902
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9294100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8464
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9247700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91284
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9614299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73788
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8568399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6846
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8646799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.83395
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9053899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9648399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.953
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9595600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.69
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84851
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7780699999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8478100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8945299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.63
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91595
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8418200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79852
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,99.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8585200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8952
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9037200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96475
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96905
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9159200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Max),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90246
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89294
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9351200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9008200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404899999999999
