Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.69
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.13
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94009
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8768
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7610100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.37
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.82025
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90515
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9765299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9424399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9168700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88733
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9093
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9236700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9460700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.81
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87729
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87903
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8252200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.87787
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91504
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92963
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96435
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9854700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92685
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88846
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8987700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9429299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8297399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92566
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87234
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.892
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73349
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89081
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90274
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98724
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Max),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8985299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9184899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8768600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83029
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9368
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9169
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87015
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84396
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
