Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9297200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9012399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9401799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92865
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8829600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84045
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8662700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9244700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9268799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89575
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.44
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89239
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85513
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7865300000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91714
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76547
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98172
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97214
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9385100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85116
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8416399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9075
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91705
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92532
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.31
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.37
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83709
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45568000000000003
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.31
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9675
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78296
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94806
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94275
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89276
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.884
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9318799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8663
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9323100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.06
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9598399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8201
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36764
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9283399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9820200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93701
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Min),A,2.38
