Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9406100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9508
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93863
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93429
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78518
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93075
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8443
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92963
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.69
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84921
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5100600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86059
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90338
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96109
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9621
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93475
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90069
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77996
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94421
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9688100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92065
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84677
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.81
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8265
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52471
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.82434
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9635
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90756
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9334100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.63
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8717299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82058
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84814
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91315
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9255399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89969
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.94
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9114399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87265
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6645800000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8943200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.85126
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95016
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9718600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92648
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8999299999999999
