Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89471
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92996
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83029
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.63
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9242799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85367
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76547
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.37
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.56
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90356
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8214100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90076
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9596899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8595299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93695
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8613299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9341700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.13
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9024
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85229
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8291
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8912899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.66259
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9384100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97241
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9763799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9081100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (Max),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9021
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80233
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90555
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87716
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93268
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8689899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70422
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90115
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7861
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9342299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9677399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92612
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94073
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87359
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89139
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94257
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86755
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
