Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.69
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9283100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8811899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6402800000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.81
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86105
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80081
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8962399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9713700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9730200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93942
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92612
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91135
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8325799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84909
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91791
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9097
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.69
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89902
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87521
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.55029
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.31
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.56
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90579
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82589
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78003
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97052
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9652700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87369
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9226700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89291
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8542200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9245899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93552
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.69
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8523200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89435
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70782
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.87936
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82663
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7861899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96936
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9558399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92914
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8701200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94299
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8650200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9226700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9179999999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.32
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87326
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5453399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
