Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91104
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.78866
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.74624
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9744299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9450700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91391
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9336200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8337100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92865
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88699
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93234
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88659
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8663
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61154
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.07
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.85483
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7276600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93994
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96405
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9518399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Min),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7894899999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91061
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9069200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9412799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.31
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92779
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8435600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39962
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.37
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8821700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95257
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8841200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9778399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9783299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9444600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9395399999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9061299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93927
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9308799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90512
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.31
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86029
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84988
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71316
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8930299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9561799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93884
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
