Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94568
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (Max),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9056700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8174100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9294100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9026200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9456200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8036800000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8012100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8786
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6922
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87451
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9564799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93127
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93866
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89056
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8414
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8869600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821100000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90338
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.94
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89871
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8847299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83896
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.06
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6824600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9440299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9343299999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9857799999999999
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93484
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91943
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83395
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9094200000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92609
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8734700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8865
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.19
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86572
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87274
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8691700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.56
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.70562
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94058
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97021
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Min),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9381700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8678600000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8554700000000001
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
