Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92535
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91174
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97079
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92999
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Max),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96597
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93616
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95535
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89831
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91449
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93133
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94949
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86987
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85629
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90384
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93356
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97397
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98349
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96799
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94571
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95761
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95138
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9071
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91653
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92413
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88556
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7226199999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.63
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90072
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9169
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95071
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96866
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9902
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Min),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Max),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92917
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93387
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96445
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9000799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91406
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90231
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91733
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88345
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74221
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.19
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
