Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90826
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92709
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96463
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99078
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98315
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Max),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93313
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9342
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95264
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93408
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94372
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86618
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7935800000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,131.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.81
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90451
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95251
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94778
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98392
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98309
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91244
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93823
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91769
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.949
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8763700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78283
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93201
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96097
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90719
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98422
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95254
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Min),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Max),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96576
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9538
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92853
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91693
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91348
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8750600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,173.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93182
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90469
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95789
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99216
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97174
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94495
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Min),A,73.38
