Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.19
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93869
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8818
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86993
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.06
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90048
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88525
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97125
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97855
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95984
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93564
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92987
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94708
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92325
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.94
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9458
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8756700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,160.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93167
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90933
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95975
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98593
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95135
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Max),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92139
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96399
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98373
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92889
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94168
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90918
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.87
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92001
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96124
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95789
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97922
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97144
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Min),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91284
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97726
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9368
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95279
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92224
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92639
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89917
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8703299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.28
