Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92023
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95126
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97253
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95908
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Min),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Max),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90661
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94086
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94772
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92389
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91617
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93079
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94946
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96628
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99213
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97592
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96426
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Min),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Max),A,82.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91397
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98724
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9509
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95218
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8954799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90426
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86813
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92636
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92285
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98172
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94479
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Min),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94086
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97333
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9191
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96332
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92499
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.56
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91583
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90979
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8879100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,189.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93677
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91449
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Min),A,2.88
