Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96353
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92972
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98328
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93881
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93802
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.56
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91751
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89355
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89218
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,169.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.56
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93982
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92566
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9631
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99542
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97589
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Max),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Min),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91177
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97675
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99048
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95532
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91696
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8858299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80682
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,182.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90872
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93658
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98669
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97473
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Min),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Min),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Max),A,77.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90283
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93579
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96735
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95218
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92786
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90961
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.867
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,188.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8978299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8585799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90799
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95685
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Max),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88849
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
