Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9154
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93155
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91604
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76895
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93893
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87146
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9371
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98831
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98254
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97714
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Max),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93478
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98068
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95547
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9133
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8915700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80618
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,185.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,195.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,196.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91156
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86508
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94943
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96762
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Max),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91708
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8900100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80108
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,176.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,177.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94351
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90082
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96106
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98007
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9678
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Min),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92428
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95377
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.12
