Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87936
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92258
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94357
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,255.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,265.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,262.5
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.87
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.94
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92529
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.78347
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95654
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98663
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90958
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93878
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97043
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93112
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.69
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8895200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91095
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94208
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94794
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99588
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98672
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Min),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Min),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Max),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8759399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97928
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94913
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.69
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8988299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93503
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,243.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,244.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,243.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94711
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9361
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97369
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97757
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Min),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Max),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90445
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9534
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97852
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94699
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91357
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90426
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94696
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,204.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,204.62
