Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.13
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94443
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95218
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99689
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Min),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Max),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97812
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98419
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94214
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92053
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91171
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72207
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,70.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,284.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,286.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,284.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93396
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94437
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97333
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96478
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Min),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Max),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95966
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97137
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98883
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97382
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92444
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.06
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96765
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88074
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74285
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,200.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.69
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92895
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92721
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99304
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Max),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94656
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97327
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95782
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.63
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97943
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8492700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76349
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,200.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,184.75
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90304
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9443
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99854
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98642
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97256
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98779
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,17.0
