Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Max),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96112
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94177
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96039
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97952
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84225
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8759399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,180.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9108
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99835
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98914
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95657
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94043
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.44
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8688899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8389
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,171.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.37
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92099
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.72927
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95175
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99594
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97644
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98901
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Min),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9761
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90893
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97226
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8646799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8710899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,186.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9266
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.67718
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98767
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98627
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98785
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Max),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Max),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92609
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90713
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
