Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97055
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93893
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8393799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8323299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.87
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92502
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7153
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99313
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95572
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9816
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91269
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98053
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98392
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79782
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8781700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,181.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.19
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89902
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.70431
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92532
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97037
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97604
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Min),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96234
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94272
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97833
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96118
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94873
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92535
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75384
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92166
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93777
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93313
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97845
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,89.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94406
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9982
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89786
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97794
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96558
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93387
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8358399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
