Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,63.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,258.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,259.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,258.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93841
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91165
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93588
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99646
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9841
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Min),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Min),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99884
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95108
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95761
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95254
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.974
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94943
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82599
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,171.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,246.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,247.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,247.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92676
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94015
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93405
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98843
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96591
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Max),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9809
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98404
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8612299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99664
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78128
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93002
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96872
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Min),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Max),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,82.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Max),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92544
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95761
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.63
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8739299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83114
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,195.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,200.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92404
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95477
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95431
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
