Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98868
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Min),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93259
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98834
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90896
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84378
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,190.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.63
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.32
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90878
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93848
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99628
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95935
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Min),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8949
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93378
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88959
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95502
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8398399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85693
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.12
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95871
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96222
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99747
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94995
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96417
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91788
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97238
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90906
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81717
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9649
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88116
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99667
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8942200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99652
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Max),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
