Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96014
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99054
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95215
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97174
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.37
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80935
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80795
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,187.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.56
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92432
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86279
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89859
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99109
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97479
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97369
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9545
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98312
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95758
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99268
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99622
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96115
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,159.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,186.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,195.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.37
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7966300000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92831
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98657
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95148
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96497
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91208
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96023
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78378
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.69
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99356
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.81192
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90903
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98956
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Min),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Min),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Max),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95969
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97171
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9201
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
