Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.94
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91009
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8689899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74658
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,185.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,186.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96417
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91095
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99295
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95978
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97015
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Max),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97574
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93234
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9162
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92587
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.25
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8516799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80179
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99609
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96951
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90912
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96237
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Min),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99823
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96558
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96609
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84167
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86114
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,233.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,233.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,233.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,193.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91348
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96735
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99124
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Min),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Max),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Min),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98956
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97183
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93136
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95361
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95261
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90066
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8636799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87192
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
