Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,175.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.44
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90329
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96115
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93906
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97507
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Max),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99725
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93265
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90051
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8601700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85711
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,207.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,208.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,208.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,156.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,26.06
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.86859
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94583
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95196
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94183
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96255
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84167
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85003
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,180.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,204.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,205.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,29.69
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84173
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95468
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95392
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98843
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92435
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Max),A,48.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Max),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95395
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93777
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.979
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95761
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.87
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80252
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74075
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,133.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,133.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,24.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87259
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.65408
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95932
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
