Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98318
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96408
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97684
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93396
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93991
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.94
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92752
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79788
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7409600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.88
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90423
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8294
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92328
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95758
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98901
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96191
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93906
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95651
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.69
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80594
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82589
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,190.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,190.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,31.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93054
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9642
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80896
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Max),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Max),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88965
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91385
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97162
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93033
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.56
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87454
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77276
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,140.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,139.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88177
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95257
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92154
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99362
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95972
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97269
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Min),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Max),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Max),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91525
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
