Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.94
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8462200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75369
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8565299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,171.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.87
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8914200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95154
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99686
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98392
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98691
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92978
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91754
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96512
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90048
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,40.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99768
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75735
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.87
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8743299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.82901
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94302
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98553
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88821
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96033
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91669
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,39.07
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92346
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7651
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95737
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,133.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,133.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.37
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87826
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.836
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97031
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96591
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98108
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93738
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94907
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94803
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94357
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92206
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.87
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87103
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83465
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95206
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
