Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,117.62
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.63
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8858
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8677
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99112
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96146
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98379
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98517
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95013
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9122
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90152
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.44
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92108
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83639
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,168.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,47.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.85608
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9057
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.60067
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9895
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96945
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98328
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Min),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Max),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91434
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94296
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8981899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.94
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92331
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8547
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98483
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,204.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,209.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8985
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99908
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8547
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99506
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98791
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Min),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Max),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Max),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99063
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97684
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9389
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91577
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8457
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82263
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,178.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,186.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,193.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.81
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
