Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89895
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8757
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90457
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98685
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97382
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95029
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93979
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93973
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90643
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84414
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7329100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.13
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8955700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.73834
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92297
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Max),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8912
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90759
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97784
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97156
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.87
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98062
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8238200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,147.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,195.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,195.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8960600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96054
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93838
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99695
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Min),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Max),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Min),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Max),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95789
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97952
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97876
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92004
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84985
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80587
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,173.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8644700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96262
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99527
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98163
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Min),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Max),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
