Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90387
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95071
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97913
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97967
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93655
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.32
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88305
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,157.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.87295
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8157
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99686
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99481
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96542
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Min),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89795
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94556
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97134
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.94
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8707600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,146.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8874200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94742
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94665
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Max),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Min),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.37
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94076
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94662
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99048
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94553
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87982
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,46.19
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89184
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.67752
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99112
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99442
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99179
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Min),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Min),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Max),A,103.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99707
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89099
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
