Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,259.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,259.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,259.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8959
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99811
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99667
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99384
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98083
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95911
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92981
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99722
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.63
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99899
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95502
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,212.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,217.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8867799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95099
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99683
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Min),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Max),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Min),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Max),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,138.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90872
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98343
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.949
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.93
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99268
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8320299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95792
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,67.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,184.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,184.5
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,271.12
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,271.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,271.25
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8941600000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8723700000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98132
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99594
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Min),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Min),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Max),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95178
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98126
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95627
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97223
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99045
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587299999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94385
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
