Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,219.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,223.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,220.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.43
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8997799999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78897
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98245
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98932
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Min),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98502
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.974
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94656
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9841
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,149.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,149.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,168.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,175.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,175.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,36.87
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99207
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8429200000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7025399999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99603
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96466
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9935
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Max),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Max),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99203
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97089
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93909
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99625
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97763
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87564
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,214.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,214.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,31.56
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9841
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8739899999999999
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.81805
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99063
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Min),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95401
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.69
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85006
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96112
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96518
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,150.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.75
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,19.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90729
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96075
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8113100000000001
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
